Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
755019,Overross - Ledbury Road Ross,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
755019,Overross - Ledbury Road Ross,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
755019,Overross - Ledbury Road Ross,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
