Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-03-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
755019,Overross - Ledbury Road Ross,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
