Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
