Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
755019,Overross - Ledbury Road Ross,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
755019,Overross - Ledbury Road Ross,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
755019,Overross - Ledbury Road Ross,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
755019,Overross - Ledbury Road Ross,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
755019,Overross - Ledbury Road Ross,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
755019,Overross - Ledbury Road Ross,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
755019,Overross - Ledbury Road Ross,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
755019,Overross - Ledbury Road Ross,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
755019,Overross - Ledbury Road Ross,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
755019,Overross - Ledbury Road Ross,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
