Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
755019,Overross - Ledbury Road Ross,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
755019,Overross - Ledbury Road Ross,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
755019,Overross - Ledbury Road Ross,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
755019,Overross - Ledbury Road Ross,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
755019,Overross - Ledbury Road Ross,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
