Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
755019,Overross - Ledbury Road Ross,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
755019,Overross - Ledbury Road Ross,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
755019,Overross - Ledbury Road Ross,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
755019,Overross - Ledbury Road Ross,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
