Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-03-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
