Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
755019,Overross - Ledbury Road Ross,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
