Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
755019,Overross - Ledbury Road Ross,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
755019,Overross - Ledbury Road Ross,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
755019,Overross - Ledbury Road Ross,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
755019,Overross - Ledbury Road Ross,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
