Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
755019,Overross - Ledbury Road Ross,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
755019,Overross - Ledbury Road Ross,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
