Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
