Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
755019,Overross - Ledbury Road Ross,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
755019,Overross - Ledbury Road Ross,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
