Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
755019,Overross - Ledbury Road Ross,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
755019,Overross - Ledbury Road Ross,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
755019,Overross - Ledbury Road Ross,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
755019,Overross - Ledbury Road Ross,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
755019,Overross - Ledbury Road Ross,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
