Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
755019,Overross - Ledbury Road Ross,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
755019,Overross - Ledbury Road Ross,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
