Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-03-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
