Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
755019,Overross - Ledbury Road Ross,2023-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
755019,Overross - Ledbury Road Ross,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
755019,Overross - Ledbury Road Ross,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
755019,Overross - Ledbury Road Ross,2023-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
755019,Overross - Ledbury Road Ross,2023-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
755019,Overross - Ledbury Road Ross,2023-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
755019,Overross - Ledbury Road Ross,2023-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
