Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
755019,Overross - Ledbury Road Ross,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
