Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
755019,Overross - Ledbury Road Ross,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
755019,Overross - Ledbury Road Ross,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
755019,Overross - Ledbury Road Ross,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
755019,Overross - Ledbury Road Ross,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
