Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
755019,Overross - Ledbury Road Ross,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
755019,Overross - Ledbury Road Ross,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
755019,Overross - Ledbury Road Ross,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
755019,Overross - Ledbury Road Ross,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
755019,Overross - Ledbury Road Ross,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
755019,Overross - Ledbury Road Ross,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
755019,Overross - Ledbury Road Ross,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
755019,Overross - Ledbury Road Ross,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.96
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
755019,Overross - Ledbury Road Ross,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
755019,Overross - Ledbury Road Ross,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
755019,Overross - Ledbury Road Ross,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
755019,Overross - Ledbury Road Ross,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
