Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
755019,Overross - Ledbury Road Ross,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
755019,Overross - Ledbury Road Ross,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
755019,Overross - Ledbury Road Ross,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
755019,Overross - Ledbury Road Ross,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
755019,Overross - Ledbury Road Ross,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
755019,Overross - Ledbury Road Ross,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
755019,Overross - Ledbury Road Ross,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
