Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
