Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
755019,Overross - Ledbury Road Ross,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
