Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
