Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
755019,Overross - Ledbury Road Ross,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
755019,Overross - Ledbury Road Ross,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
755019,Overross - Ledbury Road Ross,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
