Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
755019,Overross - Ledbury Road Ross,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
755019,Overross - Ledbury Road Ross,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
755019,Overross - Ledbury Road Ross,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
755019,Overross - Ledbury Road Ross,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
755019,Overross - Ledbury Road Ross,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
755019,Overross - Ledbury Road Ross,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
755019,Overross - Ledbury Road Ross,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
755019,Overross - Ledbury Road Ross,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
