Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
755019,Overross - Ledbury Road Ross,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
755019,Overross - Ledbury Road Ross,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
755019,Overross - Ledbury Road Ross,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
755019,Overross - Ledbury Road Ross,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
755019,Overross - Ledbury Road Ross,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
755019,Overross - Ledbury Road Ross,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
