Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
755019,Overross - Ledbury Road Ross,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
