Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
