Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
755019,Overross - Ledbury Road Ross,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
755019,Overross - Ledbury Road Ross,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
755019,Overross - Ledbury Road Ross,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
