Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
