Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
755019,Overross - Ledbury Road Ross,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
