Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
