Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
