Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-03-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-03-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
755019,Overross - Ledbury Road Ross,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-03-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
