Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.89
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
755019,Overross - Ledbury Road Ross,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.75
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.92
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
755019,Overross - Ledbury Road Ross,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
755019,Overross - Ledbury Road Ross,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
755019,Overross - Ledbury Road Ross,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
755019,Overross - Ledbury Road Ross,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
755019,Overross - Ledbury Road Ross,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
755019,Overross - Ledbury Road Ross,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
755019,Overross - Ledbury Road Ross,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
755019,Overross - Ledbury Road Ross,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
755019,Overross - Ledbury Road Ross,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
755019,Overross - Ledbury Road Ross,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
755019,Overross - Ledbury Road Ross,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
