Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
755019,Overross - Ledbury Road Ross,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
755019,Overross - Ledbury Road Ross,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
755019,Overross - Ledbury Road Ross,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
