Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
