Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
755019,Overross - Ledbury Road Ross,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
