Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
755019,Overross - Ledbury Road Ross,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
755019,Overross - Ledbury Road Ross,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.46
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
755019,Overross - Ledbury Road Ross,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
755019,Overross - Ledbury Road Ross,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.02
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
755019,Overross - Ledbury Road Ross,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
755019,Overross - Ledbury Road Ross,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
755019,Overross - Ledbury Road Ross,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
