Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.02
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
755019,Overross - Ledbury Road Ross,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
755019,Overross - Ledbury Road Ross,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
