Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
755019,Overross - Ledbury Road Ross,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
