Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
755019,Overross - Ledbury Road Ross,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
755019,Overross - Ledbury Road Ross,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
