Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
