Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,transformer,,Temperature,C,14.4
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,transformer,,Temperature,C,14.5
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,14.6
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
