Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
755019,Overross - Ledbury Road Ross,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
755019,Overross - Ledbury Road Ross,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
755019,Overross - Ledbury Road Ross,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
755019,Overross - Ledbury Road Ross,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
755019,Overross - Ledbury Road Ross,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
