Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
755019,Overross - Ledbury Road Ross,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
755019,Overross - Ledbury Road Ross,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
755019,Overross - Ledbury Road Ross,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
