Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
755019,Overross - Ledbury Road Ross,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
755019,Overross - Ledbury Road Ross,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
