Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
755019,Overross - Ledbury Road Ross,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
