Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,transformer,,Temperature,C,14.5
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
755019,Overross - Ledbury Road Ross,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
