Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
