Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
755019,Overross - Ledbury Road Ross,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
755019,Overross - Ledbury Road Ross,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
755019,Overross - Ledbury Road Ross,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.02
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
755019,Overross - Ledbury Road Ross,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
755019,Overross - Ledbury Road Ross,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
755019,Overross - Ledbury Road Ross,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
755019,Overross - Ledbury Road Ross,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
755019,Overross - Ledbury Road Ross,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.4
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
