Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
755019,Overross - Ledbury Road Ross,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
755019,Overross - Ledbury Road Ross,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
755019,Overross - Ledbury Road Ross,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
755019,Overross - Ledbury Road Ross,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
755019,Overross - Ledbury Road Ross,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.2
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
755019,Overross - Ledbury Road Ross,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
755019,Overross - Ledbury Road Ross,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
