Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
755019,Overross - Ledbury Road Ross,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
755019,Overross - Ledbury Road Ross,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
755019,Overross - Ledbury Road Ross,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
755019,Overross - Ledbury Road Ross,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
755019,Overross - Ledbury Road Ross,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
755019,Overross - Ledbury Road Ross,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
