Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
755019,Overross - Ledbury Road Ross,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
755019,Overross - Ledbury Road Ross,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
755019,Overross - Ledbury Road Ross,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
755019,Overross - Ledbury Road Ross,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
755019,Overross - Ledbury Road Ross,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
755019,Overross - Ledbury Road Ross,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
