Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
755019,Overross - Ledbury Road Ross,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
