Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
755019,Overross - Ledbury Road Ross,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
