Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
755019,Overross - Ledbury Road Ross,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
