Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
