Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
755019,Overross - Ledbury Road Ross,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
755019,Overross - Ledbury Road Ross,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
