Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
755019,Overross - Ledbury Road Ross,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
755019,Overross - Ledbury Road Ross,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
755019,Overross - Ledbury Road Ross,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
755019,Overross - Ledbury Road Ross,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
