Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
755019,Overross - Ledbury Road Ross,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
755019,Overross - Ledbury Road Ross,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
