Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
755019,Overross - Ledbury Road Ross,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,15.8
