Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
