Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
